Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353580,Manor Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353580,Manor Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
353580,Manor Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353580,Manor Park,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353580,Manor Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
353580,Manor Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353580,Manor Park,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353580,Manor Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
353580,Manor Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353580,Manor Park,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353580,Manor Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353580,Manor Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
353580,Manor Park,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
353580,Manor Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353580,Manor Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353580,Manor Park,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353580,Manor Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
353580,Manor Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353580,Manor Park,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353580,Manor Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
353580,Manor Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353580,Manor Park,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
353580,Manor Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
353580,Manor Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353580,Manor Park,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353580,Manor Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
353580,Manor Park,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353580,Manor Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
353580,Manor Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353580,Manor Park,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353580,Manor Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
353580,Manor Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
353580,Manor Park,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
353580,Manor Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
353580,Manor Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353580,Manor Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.53
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
353580,Manor Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
353580,Manor Park,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
353580,Manor Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
353580,Manor Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
353580,Manor Park,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353580,Manor Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
353580,Manor Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353580,Manor Park,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
