Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353580,Manor Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
353580,Manor Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353580,Manor Park,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
353580,Manor Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
353580,Manor Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353580,Manor Park,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
353580,Manor Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
353580,Manor Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353580,Manor Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
353580,Manor Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353580,Manor Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
353580,Manor Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
353580,Manor Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.55
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
353580,Manor Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353580,Manor Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
353580,Manor Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
353580,Manor Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
353580,Manor Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.51
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
353580,Manor Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
353580,Manor Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
353580,Manor Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.8
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
353580,Manor Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
353580,Manor Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353580,Manor Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
353580,Manor Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
353580,Manor Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
353580,Manor Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.85
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
353580,Manor Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
353580,Manor Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.71
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.01
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,91.8
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.4
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
353580,Manor Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353580,Manor Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
353580,Manor Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.2
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,76.3
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
353580,Manor Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
353580,Manor Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
353580,Manor Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.96
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.98
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.6
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
353580,Manor Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
353580,Manor Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.59
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
353580,Manor Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
353580,Manor Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
