Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353580,Manor Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.85
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.34
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
353580,Manor Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
353580,Manor Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353580,Manor Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.06
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.2
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
353580,Manor Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.13
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.63
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.88
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.3
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
353580,Manor Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
353580,Manor Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
353580,Manor Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.97
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.94
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.9
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.6
353580,Manor Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
353580,Manor Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
353580,Manor Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.09
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.43
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.63
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.7
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
353580,Manor Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
353580,Manor Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
353580,Manor Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.65
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.4
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.13
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.4
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.4
353580,Manor Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.3
353580,Manor Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.7
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
353580,Manor Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.09
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.13
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.9
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.0
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
353580,Manor Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
353580,Manor Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
353580,Manor Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.26
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.39
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.75
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
353580,Manor Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
353580,Manor Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
353580,Manor Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.92
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.67
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.54
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
353580,Manor Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
353580,Manor Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
353580,Manor Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.1
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.62
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
353580,Manor Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
353580,Manor Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
353580,Manor Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.13
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.22
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,82.1
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.9
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.7
353580,Manor Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
353580,Manor Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
353580,Manor Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.24
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.9
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
353580,Manor Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
353580,Manor Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
353580,Manor Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.46
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.23
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
353580,Manor Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
353580,Manor Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.04
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
353580,Manor Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353580,Manor Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
353580,Manor Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353580,Manor Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.4
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
