Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
353580,Manor Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353580,Manor Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.39
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
353580,Manor Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353580,Manor Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
353580,Manor Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
353580,Manor Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353580,Manor Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
353580,Manor Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.64
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353580,Manor Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
353580,Manor Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353580,Manor Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.04
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,104.2
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.3
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353580,Manor Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353580,Manor Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
353580,Manor Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
353580,Manor Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353580,Manor Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
353580,Manor Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353580,Manor Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353580,Manor Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353580,Manor Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353580,Manor Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.3
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,62.4
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
353580,Manor Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353580,Manor Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
353580,Manor Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.61
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353580,Manor Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353580,Manor Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
353580,Manor Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353580,Manor Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353580,Manor Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
353580,Manor Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353580,Manor Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353580,Manor Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
353580,Manor Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
353580,Manor Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
353580,Manor Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
