Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353580,Manor Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
353580,Manor Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353580,Manor Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353580,Manor Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353580,Manor Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353580,Manor Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353580,Manor Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353580,Manor Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
353580,Manor Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353580,Manor Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353580,Manor Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
353580,Manor Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353580,Manor Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353580,Manor Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
353580,Manor Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353580,Manor Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353580,Manor Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
353580,Manor Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353580,Manor Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353580,Manor Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353580,Manor Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
353580,Manor Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353580,Manor Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353580,Manor Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353580,Manor Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
353580,Manor Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353580,Manor Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
353580,Manor Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
353580,Manor Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353580,Manor Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353580,Manor Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353580,Manor Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353580,Manor Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353580,Manor Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
353580,Manor Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353580,Manor Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353580,Manor Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
353580,Manor Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353580,Manor Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
353580,Manor Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
353580,Manor Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353580,Manor Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
353580,Manor Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
353580,Manor Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
353580,Manor Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353580,Manor Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
