Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353580,Manor Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353580,Manor Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353580,Manor Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
353580,Manor Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
353580,Manor Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353580,Manor Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
353580,Manor Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
353580,Manor Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353580,Manor Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
353580,Manor Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353580,Manor Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353580,Manor Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
353580,Manor Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353580,Manor Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353580,Manor Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
353580,Manor Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353580,Manor Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353580,Manor Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
353580,Manor Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353580,Manor Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353580,Manor Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.58
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353580,Manor Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
353580,Manor Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
353580,Manor Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
353580,Manor Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
353580,Manor Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
353580,Manor Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353580,Manor Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
353580,Manor Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
353580,Manor Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353580,Manor Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
353580,Manor Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
353580,Manor Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
353580,Manor Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
353580,Manor Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
353580,Manor Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353580,Manor Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.69
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
353580,Manor Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353580,Manor Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
353580,Manor Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.27
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
353580,Manor Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353580,Manor Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353580,Manor Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
