Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
353580,Manor Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
353580,Manor Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353580,Manor Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
353580,Manor Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
353580,Manor Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.41
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
353580,Manor Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
353580,Manor Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353580,Manor Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.89
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
353580,Manor Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
353580,Manor Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
353580,Manor Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.37
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
353580,Manor Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353580,Manor Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353580,Manor Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,66.9
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
353580,Manor Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
353580,Manor Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
353580,Manor Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353580,Manor Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
353580,Manor Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
353580,Manor Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
353580,Manor Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353580,Manor Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.63
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,92.1
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
353580,Manor Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353580,Manor Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
353580,Manor Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
353580,Manor Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
353580,Manor Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
353580,Manor Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
353580,Manor Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
353580,Manor Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
353580,Manor Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
353580,Manor Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
353580,Manor Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
353580,Manor Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353580,Manor Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
353580,Manor Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
353580,Manor Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
353580,Manor Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
353580,Manor Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.27
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
353580,Manor Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
353580,Manor Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
