Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353580,Manor Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
353580,Manor Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
353580,Manor Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
353580,Manor Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
353580,Manor Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
353580,Manor Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353580,Manor Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.69
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
353580,Manor Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
353580,Manor Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.57
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
353580,Manor Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
353580,Manor Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
353580,Manor Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
353580,Manor Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353580,Manor Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
353580,Manor Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
353580,Manor Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
353580,Manor Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353580,Manor Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
353580,Manor Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
353580,Manor Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353580,Manor Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
353580,Manor Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
353580,Manor Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353580,Manor Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353580,Manor Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353580,Manor Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
353580,Manor Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353580,Manor Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
353580,Manor Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
353580,Manor Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
353580,Manor Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353580,Manor Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353580,Manor Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353580,Manor Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
353580,Manor Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353580,Manor Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
353580,Manor Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
353580,Manor Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
353580,Manor Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
