Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353580,Manor Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
353580,Manor Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353580,Manor Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.61
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
353580,Manor Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
353580,Manor Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.77
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
353580,Manor Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
353580,Manor Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
353580,Manor Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
353580,Manor Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
353580,Manor Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
353580,Manor Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
353580,Manor Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
353580,Manor Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
353580,Manor Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
353580,Manor Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
353580,Manor Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
353580,Manor Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.25
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
353580,Manor Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
353580,Manor Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
353580,Manor Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
353580,Manor Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
353580,Manor Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353580,Manor Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
353580,Manor Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353580,Manor Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.61
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
353580,Manor Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353580,Manor Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
353580,Manor Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
353580,Manor Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
353580,Manor Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
353580,Manor Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
353580,Manor Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
353580,Manor Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.04
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.07
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
353580,Manor Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.58
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
353580,Manor Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
353580,Manor Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
353580,Manor Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,72.1
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
353580,Manor Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
353580,Manor Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
353580,Manor Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.9
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
