Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
353580,Manor Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
353580,Manor Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353580,Manor Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
353580,Manor Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
353580,Manor Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353580,Manor Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353580,Manor Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,76.4
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
353580,Manor Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353580,Manor Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353580,Manor Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
353580,Manor Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353580,Manor Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353580,Manor Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353580,Manor Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
353580,Manor Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353580,Manor Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
353580,Manor Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353580,Manor Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
353580,Manor Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353580,Manor Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353580,Manor Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353580,Manor Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
353580,Manor Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353580,Manor Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353580,Manor Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
353580,Manor Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
353580,Manor Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353580,Manor Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353580,Manor Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
353580,Manor Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353580,Manor Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
353580,Manor Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
353580,Manor Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353580,Manor Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353580,Manor Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
353580,Manor Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353580,Manor Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353580,Manor Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
353580,Manor Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353580,Manor Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353580,Manor Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
