Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
353580,Manor Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
353580,Manor Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353580,Manor Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
353580,Manor Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353580,Manor Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
353580,Manor Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353580,Manor Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
353580,Manor Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353580,Manor Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353580,Manor Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.19
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
353580,Manor Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
353580,Manor Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
353580,Manor Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
353580,Manor Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
353580,Manor Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.71
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
353580,Manor Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353580,Manor Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.11
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,79.9
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.4
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
353580,Manor Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
353580,Manor Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
353580,Manor Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.44
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,75.3
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
353580,Manor Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
353580,Manor Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
353580,Manor Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.54
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
353580,Manor Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
353580,Manor Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
353580,Manor Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
353580,Manor Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353580,Manor Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353580,Manor Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.09
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
353580,Manor Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
353580,Manor Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.39
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.61
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353580,Manor Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
353580,Manor Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
353580,Manor Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.01
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,80.9
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.8
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
353580,Manor Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
353580,Manor Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.84
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.18
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,80.3
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
353580,Manor Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
353580,Manor Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
353580,Manor Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.78
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,77.3
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.2
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
353580,Manor Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
353580,Manor Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.29
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
353580,Manor Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
