Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.23
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.51
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,90.8
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.3
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.1
353580,Manor Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353580,Manor Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
353580,Manor Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.62
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.78
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,73.0
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
353580,Manor Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
353580,Manor Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353580,Manor Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.99
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.04
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.85
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.3
353580,Manor Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
353580,Manor Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353580,Manor Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.69
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.82
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.62
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
353580,Manor Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
353580,Manor Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
353580,Manor Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.99
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.25
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
353580,Manor Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
353580,Manor Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.97
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.82
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
353580,Manor Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.12
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.14
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,80.0
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.8
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,188.5
353580,Manor Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
353580,Manor Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.31
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
353580,Manor Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.49
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.22
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,97.0
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,231.0
353580,Manor Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
353580,Manor Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.86
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
353580,Manor Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.83
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.43
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,69.9
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,185.7
353580,Manor Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
353580,Manor Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.55
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
353580,Manor Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.92
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.16
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
353580,Manor Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
353580,Manor Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
353580,Manor Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.9
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.29
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,73.2
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.6
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.7
353580,Manor Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.45
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
353580,Manor Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.44
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.07
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,83.4
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.6
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
353580,Manor Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
353580,Manor Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
353580,Manor Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.76
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.58
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,89.8
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.4
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,198.9
353580,Manor Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
353580,Manor Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.36
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.98
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
353580,Manor Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.8
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.36
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,94.5
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.8
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
353580,Manor Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
353580,Manor Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
353580,Manor Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.62
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.23
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,95.1
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.6
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353580,Manor Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
353580,Manor Park,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353580,Manor Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.01
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,120.9
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.4
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
353580,Manor Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
353580,Manor Park,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.19
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353580,Manor Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.07
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,84.5
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.0
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
353580,Manor Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
353580,Manor Park,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
