Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
353580,Manor Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
353580,Manor Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
353580,Manor Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
353580,Manor Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
353580,Manor Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
353580,Manor Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
353580,Manor Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353580,Manor Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
353580,Manor Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353580,Manor Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
353580,Manor Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
353580,Manor Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.48
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
353580,Manor Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353580,Manor Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
353580,Manor Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.12
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
353580,Manor Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
353580,Manor Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353580,Manor Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.21
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.47
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
353580,Manor Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
353580,Manor Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
353580,Manor Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.32
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
353580,Manor Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
353580,Manor Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
353580,Manor Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.5
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
353580,Manor Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353580,Manor Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353580,Manor Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.66
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.69
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
353580,Manor Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353580,Manor Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.44
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.58
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
353580,Manor Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
353580,Manor Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.68
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
353580,Manor Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353580,Manor Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
353580,Manor Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.29
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,70.2
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
353580,Manor Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
353580,Manor Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
353580,Manor Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.2
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
353580,Manor Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353580,Manor Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
353580,Manor Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353580,Manor Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353580,Manor Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.57
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
353580,Manor Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
353580,Manor Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
