Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
353580,Manor Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
353580,Manor Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
353580,Manor Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
353580,Manor Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
353580,Manor Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
353580,Manor Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
353580,Manor Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
353580,Manor Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
353580,Manor Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
353580,Manor Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353580,Manor Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353580,Manor Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.3
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
353580,Manor Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
353580,Manor Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353580,Manor Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
353580,Manor Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353580,Manor Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353580,Manor Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
353580,Manor Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353580,Manor Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
353580,Manor Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
353580,Manor Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353580,Manor Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
353580,Manor Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353580,Manor Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
353580,Manor Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
353580,Manor Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353580,Manor Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
353580,Manor Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
353580,Manor Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353580,Manor Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
353580,Manor Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353580,Manor Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
353580,Manor Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
353580,Manor Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353580,Manor Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
353580,Manor Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353580,Manor Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
