Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
353580,Manor Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353580,Manor Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.28
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
353580,Manor Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
353580,Manor Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353580,Manor Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
353580,Manor Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353580,Manor Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
353580,Manor Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353580,Manor Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
353580,Manor Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353580,Manor Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353580,Manor Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.86
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
353580,Manor Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353580,Manor Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
353580,Manor Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353580,Manor Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353580,Manor Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,73.8
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
353580,Manor Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353580,Manor Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353580,Manor Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
353580,Manor Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353580,Manor Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
353580,Manor Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.19
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,60.9
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
353580,Manor Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
353580,Manor Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
353580,Manor Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
353580,Manor Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
353580,Manor Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
353580,Manor Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
353580,Manor Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
353580,Manor Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353580,Manor Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
353580,Manor Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353580,Manor Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353580,Manor Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
353580,Manor Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353580,Manor Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
353580,Manor Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
353580,Manor Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353580,Manor Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
353580,Manor Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,57.7
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
353580,Manor Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353580,Manor Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353580,Manor Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
