Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
353580,Manor Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
353580,Manor Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
353580,Manor Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
353580,Manor Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353580,Manor Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
353580,Manor Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
353580,Manor Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353580,Manor Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
353580,Manor Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.49
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353580,Manor Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
353580,Manor Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.07
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,76.6
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
353580,Manor Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353580,Manor Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
353580,Manor Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
353580,Manor Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353580,Manor Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353580,Manor Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353580,Manor Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353580,Manor Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
353580,Manor Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
353580,Manor Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
353580,Manor Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353580,Manor Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
353580,Manor Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
353580,Manor Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353580,Manor Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353580,Manor Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353580,Manor Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
353580,Manor Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
353580,Manor Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
353580,Manor Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
353580,Manor Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353580,Manor Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
353580,Manor Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
353580,Manor Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
353580,Manor Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
353580,Manor Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
353580,Manor Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
353580,Manor Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
353580,Manor Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
