Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
353580,Manor Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.43
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
353580,Manor Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
353580,Manor Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
353580,Manor Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.67
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
353580,Manor Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353580,Manor Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
353580,Manor Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
353580,Manor Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353580,Manor Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
353580,Manor Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
353580,Manor Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
353580,Manor Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
353580,Manor Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
353580,Manor Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.79
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
353580,Manor Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
353580,Manor Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
353580,Manor Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
353580,Manor Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
353580,Manor Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
353580,Manor Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
353580,Manor Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
353580,Manor Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
353580,Manor Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
353580,Manor Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.99
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
353580,Manor Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
353580,Manor Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
353580,Manor Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.53
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.79
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.08
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
353580,Manor Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
353580,Manor Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
353580,Manor Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
353580,Manor Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
353580,Manor Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.17
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.55
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.31
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.71
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
353580,Manor Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
353580,Manor Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
353580,Manor Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
353580,Manor Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
353580,Manor Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353580,Manor Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.59
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.44
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
353580,Manor Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
353580,Manor Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
353580,Manor Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
353580,Manor Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
353580,Manor Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
353580,Manor Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
