Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.63
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
353580,Manor Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
353580,Manor Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
353580,Manor Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.12
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,77.2
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
353580,Manor Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
353580,Manor Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
353580,Manor Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
353580,Manor Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353580,Manor Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
353580,Manor Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353580,Manor Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353580,Manor Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353580,Manor Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
353580,Manor Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353580,Manor Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353580,Manor Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
353580,Manor Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353580,Manor Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
353580,Manor Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353580,Manor Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353580,Manor Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
353580,Manor Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353580,Manor Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353580,Manor Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
353580,Manor Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353580,Manor Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,56.2
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
353580,Manor Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
353580,Manor Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353580,Manor Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
353580,Manor Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353580,Manor Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
353580,Manor Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
353580,Manor Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.0
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353580,Manor Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
353580,Manor Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353580,Manor Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.0
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
353580,Manor Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.1
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353580,Manor Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353580,Manor Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.1
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
