Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353580,Manor Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
353580,Manor Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353580,Manor Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353580,Manor Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
353580,Manor Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
353580,Manor Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.3
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
353580,Manor Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
353580,Manor Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353580,Manor Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
353580,Manor Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353580,Manor Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
353580,Manor Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
353580,Manor Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.89
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,73.5
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
353580,Manor Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
353580,Manor Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
353580,Manor Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
353580,Manor Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353580,Manor Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353580,Manor Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
353580,Manor Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353580,Manor Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
353580,Manor Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.2
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
353580,Manor Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.22
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.93
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
353580,Manor Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
353580,Manor Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.1
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
353580,Manor Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.77
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.62
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,84.1
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.6
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
353580,Manor Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
353580,Manor Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.1
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
353580,Manor Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.33
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
353580,Manor Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
353580,Manor Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.0
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
353580,Manor Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.65
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
353580,Manor Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
353580,Manor Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
353580,Manor Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.05
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.02
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,95.9
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.1
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
353580,Manor Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
353580,Manor Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.97
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
353580,Manor Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.86
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.49
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.29
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,79.8
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.4
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
353580,Manor Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
353580,Manor Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
