Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353580,Manor Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.47
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.95
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.11
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,65.1
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.5
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
353580,Manor Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
353580,Manor Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
353580,Manor Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.1
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.32
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.33
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,82.2
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.1
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
353580,Manor Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
353580,Manor Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
353580,Manor Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.43
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.82
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.59
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.7
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.1
353580,Manor Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.4
353580,Manor Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.25
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
353580,Manor Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.11
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.68
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.75
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.6
353580,Manor Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
353580,Manor Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
353580,Manor Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.7
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.01
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.8
353580,Manor Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,185.3
353580,Manor Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
353580,Manor Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.96
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.06
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.45
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
353580,Manor Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.4
353580,Manor Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.01
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
353580,Manor Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.93
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.56
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.23
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
353580,Manor Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.1
353580,Manor Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353580,Manor Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.72
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.1
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.74
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
353580,Manor Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
353580,Manor Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
353580,Manor Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.69
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.56
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.67
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,195.1
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
353580,Manor Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
353580,Manor Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.53
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
353580,Manor Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.63
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.77
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
353580,Manor Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
353580,Manor Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
353580,Manor Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.09
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
353580,Manor Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
353580,Manor Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
353580,Manor Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.83
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.45
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
353580,Manor Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
353580,Manor Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
353580,Manor Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.74
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
353580,Manor Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
353580,Manor Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
353580,Manor Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
353580,Manor Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
353580,Manor Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
353580,Manor Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.05
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
353580,Manor Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353580,Manor Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
353580,Manor Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.88
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
