Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
353580,Manor Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353580,Manor Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353580,Manor Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.65
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
353580,Manor Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353580,Manor Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
353580,Manor Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.79
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
353580,Manor Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
353580,Manor Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
353580,Manor Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.74
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
353580,Manor Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
353580,Manor Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
353580,Manor Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353580,Manor Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
353580,Manor Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.84
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
353580,Manor Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
353580,Manor Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
353580,Manor Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353580,Manor Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
353580,Manor Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353580,Manor Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.25
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,79.2
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
353580,Manor Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353580,Manor Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
353580,Manor Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
353580,Manor Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353580,Manor Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353580,Manor Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
353580,Manor Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353580,Manor Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353580,Manor Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
353580,Manor Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
353580,Manor Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
353580,Manor Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
353580,Manor Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
353580,Manor Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
353580,Manor Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353580,Manor Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353580,Manor Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353580,Manor Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
