Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353580,Manor Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353580,Manor Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353580,Manor Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
353580,Manor Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353580,Manor Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353580,Manor Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353580,Manor Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353580,Manor Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353580,Manor Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
353580,Manor Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353580,Manor Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
353580,Manor Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
353580,Manor Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353580,Manor Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.43
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353580,Manor Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
353580,Manor Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353580,Manor Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
353580,Manor Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
353580,Manor Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
353580,Manor Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
353580,Manor Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353580,Manor Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
353580,Manor Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353580,Manor Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
353580,Manor Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
353580,Manor Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353580,Manor Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353580,Manor Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.53
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
353580,Manor Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
353580,Manor Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
353580,Manor Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
353580,Manor Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353580,Manor Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
353580,Manor Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
353580,Manor Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353580,Manor Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
353580,Manor Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.64
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,77.7
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
353580,Manor Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353580,Manor Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353580,Manor Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
353580,Manor Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
