Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.88
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
353580,Manor Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
353580,Manor Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
353580,Manor Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
353580,Manor Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
353580,Manor Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
353580,Manor Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.76
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
353580,Manor Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
353580,Manor Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
353580,Manor Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.35
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
353580,Manor Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
353580,Manor Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.21
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,70.1
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
353580,Manor Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
353580,Manor Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
353580,Manor Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
353580,Manor Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353580,Manor Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
353580,Manor Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
353580,Manor Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.02
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
353580,Manor Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353580,Manor Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.11
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.63
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
353580,Manor Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
353580,Manor Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
353580,Manor Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353580,Manor Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
353580,Manor Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353580,Manor Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353580,Manor Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353580,Manor Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353580,Manor Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.15
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
353580,Manor Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353580,Manor Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
353580,Manor Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
353580,Manor Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
353580,Manor Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353580,Manor Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.9
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353580,Manor Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353580,Manor Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
353580,Manor Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
353580,Manor Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353580,Manor Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
353580,Manor Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
