Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353580,Manor Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
353580,Manor Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.11
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
353580,Manor Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353580,Manor Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353580,Manor Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
353580,Manor Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
353580,Manor Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
353580,Manor Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353580,Manor Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353580,Manor Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353580,Manor Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353580,Manor Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353580,Manor Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353580,Manor Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353580,Manor Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
353580,Manor Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353580,Manor Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353580,Manor Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353580,Manor Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353580,Manor Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
353580,Manor Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353580,Manor Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353580,Manor Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
353580,Manor Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353580,Manor Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
353580,Manor Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353580,Manor Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
353580,Manor Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
353580,Manor Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353580,Manor Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353580,Manor Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
353580,Manor Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
353580,Manor Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353580,Manor Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
353580,Manor Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353580,Manor Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
353580,Manor Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353580,Manor Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
