Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353580,Manor Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353580,Manor Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
353580,Manor Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353580,Manor Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353580,Manor Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353580,Manor Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353580,Manor Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
353580,Manor Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353580,Manor Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353580,Manor Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353580,Manor Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353580,Manor Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
353580,Manor Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
353580,Manor Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353580,Manor Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353580,Manor Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353580,Manor Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353580,Manor Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353580,Manor Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
353580,Manor Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353580,Manor Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
353580,Manor Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353580,Manor Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
353580,Manor Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
353580,Manor Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
353580,Manor Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353580,Manor Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353580,Manor Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
353580,Manor Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353580,Manor Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353580,Manor Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
353580,Manor Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
353580,Manor Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.31
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
353580,Manor Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
353580,Manor Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353580,Manor Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
353580,Manor Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
353580,Manor Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
