Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353580,Manor Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
353580,Manor Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
353580,Manor Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
353580,Manor Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
353580,Manor Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
353580,Manor Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
353580,Manor Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
353580,Manor Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.46
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
353580,Manor Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353580,Manor Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
353580,Manor Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
353580,Manor Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
353580,Manor Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
353580,Manor Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
353580,Manor Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.36
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
353580,Manor Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
353580,Manor Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
353580,Manor Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
353580,Manor Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
353580,Manor Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
353580,Manor Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
353580,Manor Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
353580,Manor Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353580,Manor Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
353580,Manor Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
353580,Manor Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
353580,Manor Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
353580,Manor Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.01
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
353580,Manor Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
353580,Manor Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
353580,Manor Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
353580,Manor Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.65
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.54
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
353580,Manor Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
353580,Manor Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.21
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
353580,Manor Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.13
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
353580,Manor Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
353580,Manor Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
353580,Manor Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
