Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
353580,Manor Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
353580,Manor Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
353580,Manor Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.8
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,65.5
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
353580,Manor Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
353580,Manor Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
353580,Manor Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.54
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
353580,Manor Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
353580,Manor Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.19
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
353580,Manor Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.87
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
353580,Manor Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353580,Manor Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
353580,Manor Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.86
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
353580,Manor Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
353580,Manor Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
353580,Manor Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
353580,Manor Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353580,Manor Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353580,Manor Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353580,Manor Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353580,Manor Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353580,Manor Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
353580,Manor Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353580,Manor Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353580,Manor Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353580,Manor Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353580,Manor Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353580,Manor Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353580,Manor Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353580,Manor Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353580,Manor Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353580,Manor Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353580,Manor Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353580,Manor Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353580,Manor Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353580,Manor Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353580,Manor Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
353580,Manor Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353580,Manor Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
353580,Manor Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353580,Manor Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
353580,Manor Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353580,Manor Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353580,Manor Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
