Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353580,Manor Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353580,Manor Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353580,Manor Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353580,Manor Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353580,Manor Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353580,Manor Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
353580,Manor Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
353580,Manor Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353580,Manor Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353580,Manor Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
353580,Manor Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353580,Manor Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.67
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,67.6
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353580,Manor Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353580,Manor Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
353580,Manor Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353580,Manor Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
353580,Manor Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
353580,Manor Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353580,Manor Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
353580,Manor Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.85
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
353580,Manor Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353580,Manor Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.62
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
353580,Manor Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
353580,Manor Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
353580,Manor Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.47
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
353580,Manor Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
353580,Manor Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353580,Manor Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
353580,Manor Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
353580,Manor Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
353580,Manor Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.23
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
353580,Manor Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353580,Manor Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.14
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
353580,Manor Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
353580,Manor Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
353580,Manor Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
353580,Manor Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
353580,Manor Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
353580,Manor Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
353580,Manor Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
353580,Manor Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
353580,Manor Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
