Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.64
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,70.3
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
353580,Manor Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353580,Manor Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.79
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
353580,Manor Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353580,Manor Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
353580,Manor Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
353580,Manor Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
353580,Manor Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
353580,Manor Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.8
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.45
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,70.5
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
353580,Manor Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
353580,Manor Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
353580,Manor Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.61
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.03
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,79.1
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.4
353580,Manor Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
353580,Manor Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
353580,Manor Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.08
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.14
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,111.5
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,241.9
353580,Manor Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
353580,Manor Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
353580,Manor Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.11
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.93
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,94.3
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,209.6
353580,Manor Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
353580,Manor Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.1
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.27
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,106.9
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.9
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,209.0
353580,Manor Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
353580,Manor Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.95
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
353580,Manor Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.89
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.66
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,90.1
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,194.7
353580,Manor Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
353580,Manor Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.33
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
353580,Manor Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.94
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,80.4
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.6
353580,Manor Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
353580,Manor Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
353580,Manor Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.04
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
353580,Manor Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
353580,Manor Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.11
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.95
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
353580,Manor Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
353580,Manor Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
353580,Manor Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.25
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.77
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.5
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
353580,Manor Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
353580,Manor Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
353580,Manor Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.4
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
353580,Manor Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
353580,Manor Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.51
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
353580,Manor Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
353580,Manor Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
353580,Manor Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.66
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.7
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
353580,Manor Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
353580,Manor Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
