Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,72.0
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.9
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
353580,Manor Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
353580,Manor Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353580,Manor Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.24
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,79.6
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
353580,Manor Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353580,Manor Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
353580,Manor Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
353580,Manor Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353580,Manor Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353580,Manor Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353580,Manor Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
353580,Manor Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353580,Manor Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.24
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
353580,Manor Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
353580,Manor Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
353580,Manor Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
353580,Manor Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353580,Manor Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
353580,Manor Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353580,Manor Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353580,Manor Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353580,Manor Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353580,Manor Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353580,Manor Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
353580,Manor Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353580,Manor Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353580,Manor Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
353580,Manor Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
353580,Manor Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353580,Manor Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353580,Manor Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353580,Manor Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
353580,Manor Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353580,Manor Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353580,Manor Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
353580,Manor Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353580,Manor Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353580,Manor Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
353580,Manor Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353580,Manor Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353580,Manor Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353580,Manor Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
