Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
353580,Manor Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353580,Manor Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353580,Manor Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353580,Manor Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353580,Manor Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353580,Manor Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
353580,Manor Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353580,Manor Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353580,Manor Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
353580,Manor Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,71.7
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
353580,Manor Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353580,Manor Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353580,Manor Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
353580,Manor Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353580,Manor Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353580,Manor Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
353580,Manor Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
353580,Manor Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
353580,Manor Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.54
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353580,Manor Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353580,Manor Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
353580,Manor Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353580,Manor Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353580,Manor Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353580,Manor Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
353580,Manor Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353580,Manor Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353580,Manor Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
353580,Manor Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353580,Manor Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,60.1
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
353580,Manor Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353580,Manor Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
353580,Manor Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353580,Manor Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353580,Manor Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
353580,Manor Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353580,Manor Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
353580,Manor Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353580,Manor Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
