Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353580,Manor Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,74.9
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353580,Manor Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353580,Manor Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
353580,Manor Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,62.0
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
353580,Manor Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353580,Manor Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353580,Manor Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
353580,Manor Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353580,Manor Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.14
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
353580,Manor Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353580,Manor Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.61
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,68.4
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
353580,Manor Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
353580,Manor Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,80.6
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
353580,Manor Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353580,Manor Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
353580,Manor Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
353580,Manor Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353580,Manor Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353580,Manor Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,83.2
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
353580,Manor Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353580,Manor Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353580,Manor Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.74
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
353580,Manor Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353580,Manor Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
353580,Manor Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
353580,Manor Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353580,Manor Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353580,Manor Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
353580,Manor Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353580,Manor Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.5
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353580,Manor Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
353580,Manor Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353580,Manor Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
353580,Manor Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
353580,Manor Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
353580,Manor Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
353580,Manor Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353580,Manor Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
353580,Manor Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.6
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353580,Manor Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
353580,Manor Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
