Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353580,Manor Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
353580,Manor Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353580,Manor Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.7
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353580,Manor Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
353580,Manor Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353580,Manor Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
353580,Manor Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.8
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353580,Manor Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.39
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
353580,Manor Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
353580,Manor Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353580,Manor Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
353580,Manor Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353580,Manor Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
353580,Manor Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353580,Manor Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353580,Manor Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
353580,Manor Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353580,Manor Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
353580,Manor Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353580,Manor Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.03
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
353580,Manor Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353580,Manor Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
353580,Manor Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.79
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
353580,Manor Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
353580,Manor Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353580,Manor Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,70.7
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
353580,Manor Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353580,Manor Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
353580,Manor Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
353580,Manor Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353580,Manor Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.9
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
353580,Manor Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353580,Manor Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353580,Manor Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.52
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
353580,Manor Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353580,Manor Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
353580,Manor Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.0
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
353580,Manor Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
