Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
353580,Manor Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353580,Manor Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353580,Manor Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.12
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
353580,Manor Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.1
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
353580,Manor Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
353580,Manor Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.2
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
353580,Manor Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353580,Manor Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353580,Manor Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.48
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,67.5
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
353580,Manor Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353580,Manor Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.3
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
353580,Manor Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
353580,Manor Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353580,Manor Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
353580,Manor Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353580,Manor Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.4
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
353580,Manor Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
353580,Manor Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
353580,Manor Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353580,Manor Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
353580,Manor Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
353580,Manor Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
353580,Manor Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
353580,Manor Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353580,Manor Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
353580,Manor Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353580,Manor Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
353580,Manor Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353580,Manor Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353580,Manor Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
353580,Manor Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
353580,Manor Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353580,Manor Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
353580,Manor Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353580,Manor Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
353580,Manor Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353580,Manor Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
353580,Manor Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
353580,Manor Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353580,Manor Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
