Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
353580,Manor Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
353580,Manor Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
353580,Manor Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
353580,Manor Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
353580,Manor Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
353580,Manor Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353580,Manor Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
353580,Manor Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
353580,Manor Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
353580,Manor Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353580,Manor Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
353580,Manor Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
353580,Manor Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
353580,Manor Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
353580,Manor Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
353580,Manor Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
353580,Manor Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.9
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
353580,Manor Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
353580,Manor Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
353580,Manor Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
353580,Manor Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353580,Manor Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
353580,Manor Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
353580,Manor Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.72
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
353580,Manor Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.8
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
353580,Manor Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.21
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
353580,Manor Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
353580,Manor Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353580,Manor Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.12
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
353580,Manor Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
353580,Manor Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
353580,Manor Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.41
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.47
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
353580,Manor Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
353580,Manor Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
353580,Manor Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.33
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
353580,Manor Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353580,Manor Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.34
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
353580,Manor Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
353580,Manor Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.02
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
353580,Manor Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
353580,Manor Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
353580,Manor Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
353580,Manor Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,73.6
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
353580,Manor Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
353580,Manor Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
353580,Manor Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
