Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,76.0
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
353580,Manor Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
353580,Manor Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.5
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
353580,Manor Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.32
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,78.7
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
353580,Manor Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
353580,Manor Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
353580,Manor Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.61
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,83.2
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
353580,Manor Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
353580,Manor Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
353580,Manor Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,75.5
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
353580,Manor Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
353580,Manor Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
353580,Manor Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,78.2
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
353580,Manor Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.6
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
353580,Manor Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
353580,Manor Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
353580,Manor Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.7
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
353580,Manor Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
353580,Manor Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353580,Manor Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353580,Manor Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
353580,Manor Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353580,Manor Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353580,Manor Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
353580,Manor Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353580,Manor Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353580,Manor Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
353580,Manor Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
353580,Manor Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
353580,Manor Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
353580,Manor Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
353580,Manor Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353580,Manor Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353580,Manor Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
353580,Manor Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353580,Manor Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
353580,Manor Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
353580,Manor Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353580,Manor Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353580,Manor Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
353580,Manor Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353580,Manor Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
353580,Manor Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
