Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353580,Manor Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
353580,Manor Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
353580,Manor Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353580,Manor Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
353580,Manor Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
353580,Manor Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
353580,Manor Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
353580,Manor Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353580,Manor Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
353580,Manor Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
353580,Manor Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
353580,Manor Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
353580,Manor Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
353580,Manor Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
353580,Manor Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.08
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.32
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
353580,Manor Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353580,Manor Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353580,Manor Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.13
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
353580,Manor Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353580,Manor Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
353580,Manor Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
353580,Manor Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
353580,Manor Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353580,Manor Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
353580,Manor Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.38
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
353580,Manor Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
353580,Manor Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
353580,Manor Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
353580,Manor Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
353580,Manor Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
353580,Manor Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.51
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
353580,Manor Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
353580,Manor Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353580,Manor Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.24
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
353580,Manor Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
353580,Manor Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
353580,Manor Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.72
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.82
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.7
353580,Manor Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
353580,Manor Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
