Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
353580,Manor Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.22
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.53
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.2
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
353580,Manor Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
353580,Manor Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353580,Manor Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.23
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.27
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.43
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.6
353580,Manor Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.2
353580,Manor Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
353580,Manor Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.05
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.06
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.76
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,74.9
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.2
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.4
353580,Manor Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.4
353580,Manor Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.23
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
353580,Manor Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.57
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.52
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,75.8
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,190.6
353580,Manor Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
353580,Manor Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.33
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
353580,Manor Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.34
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,74.4
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.3
353580,Manor Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
353580,Manor Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
353580,Manor Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.19
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,103.4
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,209.0
353580,Manor Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
353580,Manor Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
353580,Manor Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.58
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.87
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,82.8
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,197.0
353580,Manor Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
353580,Manor Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
353580,Manor Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.53
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.42
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,84.2
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,207.7
353580,Manor Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
353580,Manor Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.9
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
353580,Manor Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.28
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.05
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,204.0
353580,Manor Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
353580,Manor Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.57
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
353580,Manor Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.32
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.98
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.14
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,110.6
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.2
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,265.3
353580,Manor Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.9
353580,Manor Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.02
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
353580,Manor Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.57
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.63
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,93.9
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,233.7
353580,Manor Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.5
353580,Manor Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
353580,Manor Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.56
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.69
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,76.1
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,209.7
353580,Manor Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
353580,Manor Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.19
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
353580,Manor Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.35
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.39
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.95
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,85.7
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,228.8
353580,Manor Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
353580,Manor Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.59
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
353580,Manor Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.3
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.63
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.0
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,188.3
353580,Manor Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
353580,Manor Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.98
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
353580,Manor Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.02
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.33
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.45
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.6
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
353580,Manor Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
353580,Manor Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
353580,Manor Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.19
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.67
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.9
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
