Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
353580,Manor Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
353580,Manor Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.98
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.86
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,102.2
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.7
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.6
353580,Manor Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353580,Manor Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
353580,Manor Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.35
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.17
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,98.1
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
353580,Manor Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353580,Manor Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
353580,Manor Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.99
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.6
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,80.1
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.6
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
353580,Manor Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
353580,Manor Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
353580,Manor Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.38
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.23
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,82.5
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.1
353580,Manor Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
353580,Manor Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.34
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,67.8
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
353580,Manor Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353580,Manor Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353580,Manor Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.26
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
353580,Manor Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353580,Manor Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
353580,Manor Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
353580,Manor Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353580,Manor Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
353580,Manor Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353580,Manor Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353580,Manor Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353580,Manor Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
353580,Manor Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353580,Manor Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353580,Manor Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353580,Manor Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
353580,Manor Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353580,Manor Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353580,Manor Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353580,Manor Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353580,Manor Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353580,Manor Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
353580,Manor Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353580,Manor Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353580,Manor Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353580,Manor Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353580,Manor Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353580,Manor Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353580,Manor Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353580,Manor Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
