Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
353580,Manor Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353580,Manor Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353580,Manor Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
353580,Manor Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353580,Manor Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
353580,Manor Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
353580,Manor Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353580,Manor Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
353580,Manor Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353580,Manor Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353580,Manor Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353580,Manor Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353580,Manor Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,17.4
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353580,Manor Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
353580,Manor Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353580,Manor Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353580,Manor Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
353580,Manor Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
353580,Manor Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
353580,Manor Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
353580,Manor Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353580,Manor Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
353580,Manor Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353580,Manor Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353580,Manor Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,60.0
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
353580,Manor Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,72.9
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
353580,Manor Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353580,Manor Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353580,Manor Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353580,Manor Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
353580,Manor Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.55
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
353580,Manor Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353580,Manor Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
353580,Manor Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353580,Manor Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353580,Manor Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.54
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
353580,Manor Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353580,Manor Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353580,Manor Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
353580,Manor Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353580,Manor Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
