Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
353580,Manor Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353580,Manor Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
353580,Manor Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353580,Manor Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
353580,Manor Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353580,Manor Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353580,Manor Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
353580,Manor Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
353580,Manor Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353580,Manor Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353580,Manor Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353580,Manor Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353580,Manor Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
353580,Manor Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353580,Manor Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353580,Manor Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353580,Manor Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353580,Manor Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
353580,Manor Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353580,Manor Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353580,Manor Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
353580,Manor Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353580,Manor Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353580,Manor Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
353580,Manor Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
353580,Manor Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353580,Manor Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
353580,Manor Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353580,Manor Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
353580,Manor Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353580,Manor Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353580,Manor Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
353580,Manor Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
353580,Manor Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
353580,Manor Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,87.2
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
353580,Manor Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
353580,Manor Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.43
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,97.3
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
353580,Manor Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353580,Manor Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
353580,Manor Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
