Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,84.5
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
353580,Manor Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353580,Manor Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
353580,Manor Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353580,Manor Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353580,Manor Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
353580,Manor Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353580,Manor Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353580,Manor Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
353580,Manor Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353580,Manor Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
353580,Manor Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
353580,Manor Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
353580,Manor Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.51
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
353580,Manor Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
353580,Manor Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.25
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,73.5
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
353580,Manor Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353580,Manor Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
353580,Manor Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.72
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,66.4
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
353580,Manor Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.67
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,97.8
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
353580,Manor Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353580,Manor Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
353580,Manor Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
353580,Manor Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
353580,Manor Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.15
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.16
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,94.3
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
353580,Manor Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353580,Manor Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
353580,Manor Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.51
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.87
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,83.2
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353580,Manor Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353580,Manor Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353580,Manor Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.89
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,82.1
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
353580,Manor Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
353580,Manor Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
353580,Manor Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353580,Manor Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
353580,Manor Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
353580,Manor Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
353580,Manor Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
353580,Manor Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
