Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353580,Manor Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
353580,Manor Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
353580,Manor Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353580,Manor Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353580,Manor Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
353580,Manor Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
353580,Manor Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353580,Manor Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,69.3
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
353580,Manor Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
353580,Manor Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.21
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,81.8
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353580,Manor Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
353580,Manor Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
353580,Manor Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353580,Manor Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
353580,Manor Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353580,Manor Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
353580,Manor Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,67.9
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
353580,Manor Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353580,Manor Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
353580,Manor Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353580,Manor Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353580,Manor Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353580,Manor Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
353580,Manor Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
353580,Manor Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
353580,Manor Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
353580,Manor Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353580,Manor Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353580,Manor Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
353580,Manor Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
353580,Manor Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353580,Manor Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353580,Manor Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353580,Manor Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
353580,Manor Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
353580,Manor Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
353580,Manor Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
353580,Manor Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
353580,Manor Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
