Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353580,Manor Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
353580,Manor Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353580,Manor Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353580,Manor Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
353580,Manor Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353580,Manor Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
353580,Manor Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
353580,Manor Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353580,Manor Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
353580,Manor Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353580,Manor Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
353580,Manor Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
353580,Manor Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,17.3
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
353580,Manor Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
353580,Manor Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
353580,Manor Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
353580,Manor Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.07
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.5
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
353580,Manor Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
353580,Manor Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,17.2
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
353580,Manor Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
353580,Manor Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353580,Manor Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
353580,Manor Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.8
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
353580,Manor Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
353580,Manor Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
353580,Manor Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.87
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
353580,Manor Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
353580,Manor Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
353580,Manor Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.81
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353580,Manor Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
353580,Manor Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.1
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353580,Manor Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
353580,Manor Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
353580,Manor Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.36
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
353580,Manor Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
353580,Manor Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
353580,Manor Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.2
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
353580,Manor Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
353580,Manor Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
353580,Manor Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
353580,Manor Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
353580,Manor Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,16.9
