Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
353580,Manor Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.82
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,70.1
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
353580,Manor Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
353580,Manor Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
353580,Manor Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
353580,Manor Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
353580,Manor Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
353580,Manor Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.96
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.1
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.4
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
353580,Manor Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
353580,Manor Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
353580,Manor Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,78.4
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
353580,Manor Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
353580,Manor Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,78.2
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
353580,Manor Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353580,Manor Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
353580,Manor Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
353580,Manor Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353580,Manor Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
353580,Manor Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
353580,Manor Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
353580,Manor Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353580,Manor Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353580,Manor Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
353580,Manor Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353580,Manor Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353580,Manor Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353580,Manor Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
353580,Manor Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353580,Manor Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
353580,Manor Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353580,Manor Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353580,Manor Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.1
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353580,Manor Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353580,Manor Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353580,Manor Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.2
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353580,Manor Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
353580,Manor Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.3
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353580,Manor Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
353580,Manor Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353580,Manor Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.3
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
