Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
353580,Manor Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353580,Manor Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.4
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353580,Manor Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
353580,Manor Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.4
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353580,Manor Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
353580,Manor Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
353580,Manor Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.5
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
353580,Manor Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
353580,Manor Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353580,Manor Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.04
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
353580,Manor Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353580,Manor Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
353580,Manor Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
353580,Manor Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353580,Manor Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
353580,Manor Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
353580,Manor Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353580,Manor Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.86
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
353580,Manor Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
353580,Manor Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
353580,Manor Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
353580,Manor Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
353580,Manor Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
353580,Manor Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
353580,Manor Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353580,Manor Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
353580,Manor Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
353580,Manor Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353580,Manor Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.16
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
353580,Manor Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
353580,Manor Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
353580,Manor Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.98
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
353580,Manor Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
353580,Manor Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
353580,Manor Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.72
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353580,Manor Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
353580,Manor Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
353580,Manor Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.49
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353580,Manor Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353580,Manor Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353580,Manor Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.01
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
353580,Manor Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
353580,Manor Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
