Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.2
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
353580,Manor Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
353580,Manor Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
353580,Manor Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.33
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
353580,Manor Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353580,Manor Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
353580,Manor Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.2
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,78.1
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.1
353580,Manor Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
353580,Manor Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
353580,Manor Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.04
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.56
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.8
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
353580,Manor Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
353580,Manor Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.25
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,78.2
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
353580,Manor Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353580,Manor Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
353580,Manor Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.09
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.75
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,88.8
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.1
353580,Manor Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353580,Manor Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.37
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
353580,Manor Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.41
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,63.1
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.1
353580,Manor Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
353580,Manor Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
353580,Manor Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.83
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.3
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,66.6
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.3
353580,Manor Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
353580,Manor Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
353580,Manor Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.28
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.25
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
353580,Manor Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
353580,Manor Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
353580,Manor Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.96
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.04
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.7
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.6
353580,Manor Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
353580,Manor Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.99
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.95
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.2
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,198.5
353580,Manor Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
353580,Manor Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.79
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
353580,Manor Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.66
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.61
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.18
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
353580,Manor Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
353580,Manor Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
353580,Manor Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.86
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.93
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.21
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
353580,Manor Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.3
353580,Manor Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
353580,Manor Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.04
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.85
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,76.0
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,199.6
353580,Manor Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
353580,Manor Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.09
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
353580,Manor Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.32
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.39
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,86.4
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,205.1
353580,Manor Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
353580,Manor Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.58
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
353580,Manor Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.1
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.42
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
353580,Manor Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
353580,Manor Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.34
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
353580,Manor Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
