Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.27
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.43
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.02
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
353580,Manor Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
353580,Manor Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
353580,Manor Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.67
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.6
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
353580,Manor Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
353580,Manor Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
353580,Manor Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.69
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.7
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
353580,Manor Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
353580,Manor Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
353580,Manor Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.86
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
353580,Manor Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
353580,Manor Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
353580,Manor Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.07
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
353580,Manor Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
353580,Manor Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
353580,Manor Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.9
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
353580,Manor Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353580,Manor Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
353580,Manor Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.04
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,84.2
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
353580,Manor Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
353580,Manor Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
353580,Manor Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353580,Manor Park,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353580,Manor Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.56
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,82.0
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
353580,Manor Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353580,Manor Park,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
353580,Manor Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
353580,Manor Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353580,Manor Park,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
353580,Manor Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.15
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
353580,Manor Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353580,Manor Park,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
353580,Manor Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
353580,Manor Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353580,Manor Park,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
353580,Manor Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
353580,Manor Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353580,Manor Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353580,Manor Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.57
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,80.0
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
353580,Manor Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353580,Manor Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353580,Manor Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
353580,Manor Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353580,Manor Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353580,Manor Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,73.7
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353580,Manor Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
