Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353580,Manor Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.42
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,61.1
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
353580,Manor Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353580,Manor Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353580,Manor Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
353580,Manor Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353580,Manor Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353580,Manor Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
353580,Manor Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353580,Manor Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353580,Manor Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
353580,Manor Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353580,Manor Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353580,Manor Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
353580,Manor Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353580,Manor Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353580,Manor Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
353580,Manor Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353580,Manor Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353580,Manor Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
353580,Manor Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353580,Manor Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353580,Manor Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.21
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
353580,Manor Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353580,Manor Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353580,Manor Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,73.1
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
353580,Manor Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353580,Manor Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
353580,Manor Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.28
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,70.3
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
353580,Manor Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353580,Manor Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.91
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,79.7
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
353580,Manor Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353580,Manor Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
353580,Manor Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.27
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
353580,Manor Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353580,Manor Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353580,Manor Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.86
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,64.1
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
353580,Manor Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353580,Manor Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353580,Manor Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.49
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353580,Manor Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353580,Manor Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
353580,Manor Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,71.9
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
353580,Manor Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353580,Manor Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353580,Manor Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.51
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.05
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,88.4
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
353580,Manor Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353580,Manor Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
