Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353580,Manor Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.16
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,77.5
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353580,Manor Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353580,Manor Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,84.6
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
353580,Manor Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353580,Manor Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
353580,Manor Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.5
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,108.9
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.3
353580,Manor Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353580,Manor Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
353580,Manor Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
353580,Manor Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
353580,Manor Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
353580,Manor Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
353580,Manor Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353580,Manor Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353580,Manor Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353580,Manor Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353580,Manor Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353580,Manor Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
353580,Manor Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353580,Manor Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353580,Manor Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
353580,Manor Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353580,Manor Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353580,Manor Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
353580,Manor Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353580,Manor Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.79
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,91.5
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
353580,Manor Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
353580,Manor Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
353580,Manor Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.06
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,85.1
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
353580,Manor Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353580,Manor Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
353580,Manor Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,67.5
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
353580,Manor Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353580,Manor Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
353580,Manor Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.4
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
353580,Manor Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353580,Manor Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353580,Manor Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.2
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
353580,Manor Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353580,Manor Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353580,Manor Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,88.2
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
353580,Manor Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353580,Manor Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353580,Manor Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.31
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,113.3
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.4
353580,Manor Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353580,Manor Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,15.9
