Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
353580,Manor Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.81
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,87.7
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
353580,Manor Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353580,Manor Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353580,Manor Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.16
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.69
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,80.8
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353580,Manor Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353580,Manor Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.26
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,74.7
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
353580,Manor Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353580,Manor Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
353580,Manor Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.51
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,90.1
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
353580,Manor Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
353580,Manor Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
353580,Manor Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.49
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,72.3
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.1
353580,Manor Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353580,Manor Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
353580,Manor Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,77.3
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
353580,Manor Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353580,Manor Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
353580,Manor Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353580,Manor Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353580,Manor Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.3
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
353580,Manor Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353580,Manor Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
353580,Manor Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353580,Manor Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353580,Manor Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.47
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
353580,Manor Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353580,Manor Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353580,Manor Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
353580,Manor Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353580,Manor Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
353580,Manor Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.8
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353580,Manor Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353580,Manor Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353580,Manor Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.81
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.37
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
353580,Manor Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353580,Manor Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353580,Manor Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
353580,Manor Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353580,Manor Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.18
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.36
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,79.8
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
353580,Manor Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353580,Manor Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
353580,Manor Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.66
