Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,92.3
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
353580,Manor Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353580,Manor Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
353580,Manor Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.8
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
353580,Manor Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353580,Manor Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
353580,Manor Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
353580,Manor Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
353580,Manor Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353580,Manor Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
353580,Manor Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
353580,Manor Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
353580,Manor Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.21
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,80.0
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
353580,Manor Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353580,Manor Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
353580,Manor Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
353580,Manor Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353580,Manor Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
353580,Manor Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
353580,Manor Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353580,Manor Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
353580,Manor Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353580,Manor Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353580,Manor Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
353580,Manor Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353580,Manor Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
353580,Manor Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
353580,Manor Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353580,Manor Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353580,Manor Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
353580,Manor Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353580,Manor Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
353580,Manor Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
353580,Manor Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
353580,Manor Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353580,Manor Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
353580,Manor Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
353580,Manor Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
353580,Manor Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
353580,Manor Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
353580,Manor Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
353580,Manor Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
353580,Manor Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353580,Manor Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
