Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
353580,Manor Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353580,Manor Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353580,Manor Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
353580,Manor Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
353580,Manor Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353580,Manor Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
353580,Manor Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353580,Manor Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353580,Manor Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
353580,Manor Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353580,Manor Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
353580,Manor Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
353580,Manor Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353580,Manor Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
353580,Manor Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353580,Manor Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
353580,Manor Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
353580,Manor Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
353580,Manor Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
353580,Manor Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
353580,Manor Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
353580,Manor Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
353580,Manor Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
353580,Manor Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353580,Manor Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353580,Manor Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
353580,Manor Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
353580,Manor Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
353580,Manor Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
353580,Manor Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
353580,Manor Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353580,Manor Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
353580,Manor Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
353580,Manor Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
353580,Manor Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
353580,Manor Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353580,Manor Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
353580,Manor Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
353580,Manor Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
353580,Manor Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.77
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
353580,Manor Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
353580,Manor Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
353580,Manor Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
353580,Manor Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
353580,Manor Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
