Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.89
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
353580,Manor Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
353580,Manor Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
353580,Manor Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
353580,Manor Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
353580,Manor Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353580,Manor Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.3
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
353580,Manor Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
353580,Manor Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
353580,Manor Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.12
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
353580,Manor Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
353580,Manor Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
353580,Manor Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.36
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.08
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
353580,Manor Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
353580,Manor Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
353580,Manor Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.53
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,86.5
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
353580,Manor Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
353580,Manor Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.05
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,92.0
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
353580,Manor Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353580,Manor Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
353580,Manor Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.35
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,95.7
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
353580,Manor Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353580,Manor Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
353580,Manor Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.06
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,79.4
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
353580,Manor Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353580,Manor Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
353580,Manor Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
353580,Manor Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353580,Manor Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353580,Manor Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
353580,Manor Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353580,Manor Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353580,Manor Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
353580,Manor Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
353580,Manor Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353580,Manor Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353580,Manor Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
353580,Manor Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353580,Manor Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
353580,Manor Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353580,Manor Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353580,Manor Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353580,Manor Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353580,Manor Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353580,Manor Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
353580,Manor Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353580,Manor Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
