Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353580,Manor Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353580,Manor Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
353580,Manor Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353580,Manor Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353580,Manor Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
353580,Manor Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353580,Manor Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353580,Manor Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353580,Manor Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353580,Manor Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353580,Manor Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353580,Manor Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
353580,Manor Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.33
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353580,Manor Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353580,Manor Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353580,Manor Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
353580,Manor Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353580,Manor Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353580,Manor Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
353580,Manor Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353580,Manor Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
353580,Manor Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.12
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353580,Manor Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353580,Manor Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353580,Manor Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.47
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
353580,Manor Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
353580,Manor Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353580,Manor Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.07
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
353580,Manor Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353580,Manor Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353580,Manor Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.99
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
353580,Manor Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353580,Manor Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.11
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
353580,Manor Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
353580,Manor Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.92
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,72.6
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.1
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
353580,Manor Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.0
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
353580,Manor Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.18
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
353580,Manor Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353580,Manor Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
353580,Manor Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353580,Manor Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
353580,Manor Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
353580,Manor Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
353580,Manor Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
