Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353580,Manor Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.04
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.82
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
353580,Manor Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
353580,Manor Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
353580,Manor Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.69
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
353580,Manor Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
353580,Manor Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
353580,Manor Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.88
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.61
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
353580,Manor Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
353580,Manor Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.9
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
353580,Manor Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.03
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.82
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
353580,Manor Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
353580,Manor Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
353580,Manor Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.82
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.3
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.9
353580,Manor Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
353580,Manor Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
353580,Manor Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.77
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
353580,Manor Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
353580,Manor Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
353580,Manor Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.05
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.93
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.3
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
353580,Manor Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
353580,Manor Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.8
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
353580,Manor Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.6
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.19
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
353580,Manor Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
353580,Manor Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.7
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
353580,Manor Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.88
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.96
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.28
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,70.6
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.3
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
353580,Manor Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
353580,Manor Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.6
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
353580,Manor Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.51
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.9
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.25
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.4
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
353580,Manor Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
353580,Manor Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.5
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
353580,Manor Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.83
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.5
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.3
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,176.1
353580,Manor Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.1
353580,Manor Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
353580,Manor Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.17
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.24
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.93
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.8
353580,Manor Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
353580,Manor Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
353580,Manor Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.21
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.51
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.08
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.7
353580,Manor Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
353580,Manor Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
353580,Manor Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.03
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,103.9
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,221.5
353580,Manor Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
353580,Manor Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
353580,Manor Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.73
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,107.5
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,214.2
353580,Manor Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
353580,Manor Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
353580,Manor Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.77
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.15
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,108.0
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,227.1
353580,Manor Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
