Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.54
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
353580,Manor Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.47
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.54
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,74.8
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,184.9
353580,Manor Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
353580,Manor Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.03
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
353580,Manor Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.18
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
353580,Manor Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
353580,Manor Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
353580,Manor Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.93
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.45
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,73.9
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.7
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
353580,Manor Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
353580,Manor Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
353580,Manor Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.85
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.01
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,68.4
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
353580,Manor Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
353580,Manor Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
353580,Manor Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.05
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
353580,Manor Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
353580,Manor Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
353580,Manor Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.37
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
353580,Manor Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
353580,Manor Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
353580,Manor Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
353580,Manor Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
353580,Manor Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353580,Manor Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.76
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353580,Manor Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
353580,Manor Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
353580,Manor Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
353580,Manor Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
353580,Manor Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
353580,Manor Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.45
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
353580,Manor Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
353580,Manor Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353580,Manor Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
353580,Manor Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
353580,Manor Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353580,Manor Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
353580,Manor Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
353580,Manor Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353580,Manor Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
353580,Manor Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353580,Manor Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
353580,Manor Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
353580,Manor Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353580,Manor Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
