Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
353580,Manor Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353580,Manor Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
353580,Manor Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
353580,Manor Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353580,Manor Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353580,Manor Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
353580,Manor Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353580,Manor Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
353580,Manor Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,73.1
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
353580,Manor Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353580,Manor Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
353580,Manor Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353580,Manor Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
353580,Manor Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353580,Manor Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353580,Manor Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353580,Manor Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
353580,Manor Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353580,Manor Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353580,Manor Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
353580,Manor Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353580,Manor Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353580,Manor Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
353580,Manor Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353580,Manor Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353580,Manor Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353580,Manor Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353580,Manor Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353580,Manor Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353580,Manor Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353580,Manor Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353580,Manor Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353580,Manor Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353580,Manor Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353580,Manor Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
353580,Manor Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353580,Manor Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353580,Manor Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
353580,Manor Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353580,Manor Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
353580,Manor Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353580,Manor Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
353580,Manor Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,69.7
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
353580,Manor Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353580,Manor Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
353580,Manor Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
