Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353580,Manor Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353580,Manor Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
353580,Manor Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,68.1
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353580,Manor Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353580,Manor Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353580,Manor Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.45
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,92.1
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
353580,Manor Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353580,Manor Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
353580,Manor Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,85.0
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
353580,Manor Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353580,Manor Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353580,Manor Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
353580,Manor Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353580,Manor Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.9
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353580,Manor Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.58
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353580,Manor Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353580,Manor Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.8
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353580,Manor Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
353580,Manor Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353580,Manor Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.7
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353580,Manor Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
353580,Manor Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353580,Manor Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,15.6
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353580,Manor Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
353580,Manor Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353580,Manor Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,15.5
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353580,Manor Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
353580,Manor Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353580,Manor Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,15.5
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353580,Manor Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
353580,Manor Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353580,Manor Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,15.5
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353580,Manor Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
353580,Manor Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353580,Manor Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,15.4
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353580,Manor Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
353580,Manor Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353580,Manor Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,15.3
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353580,Manor Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
353580,Manor Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353580,Manor Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,15.3
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353580,Manor Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
353580,Manor Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353580,Manor Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,15.2
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353580,Manor Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,76.1
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
353580,Manor Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353580,Manor Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,15.2
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
353580,Manor Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
