Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
353580,Manor Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353580,Manor Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,15.1
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353580,Manor Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
353580,Manor Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353580,Manor Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,15.1
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353580,Manor Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353580,Manor Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353580,Manor Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353580,Manor Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353580,Manor Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353580,Manor Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,15.0
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
353580,Manor Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
353580,Manor Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353580,Manor Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353580,Manor Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353580,Manor Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353580,Manor Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
353580,Manor Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
353580,Manor Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353580,Manor Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,14.8
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353580,Manor Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353580,Manor Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
353580,Manor Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,14.8
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353580,Manor Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353580,Manor Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353580,Manor Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353580,Manor Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
353580,Manor Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
353580,Manor Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353580,Manor Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.85
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
353580,Manor Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
353580,Manor Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,14.9
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
353580,Manor Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.87
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
353580,Manor Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353580,Manor Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,14.8
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
353580,Manor Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
353580,Manor Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
353580,Manor Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,14.8
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
353580,Manor Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.67
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.02
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
353580,Manor Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
353580,Manor Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,14.7
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
353580,Manor Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.11
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.98
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,74.1
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.9
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
353580,Manor Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
353580,Manor Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.28
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
353580,Manor Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.01
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,72.2
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
353580,Manor Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353580,Manor Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
