Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353580,Manor Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
353580,Manor Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
353580,Manor Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
353580,Manor Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.59
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.2
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
353580,Manor Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353580,Manor Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
353580,Manor Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.37
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.47
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
353580,Manor Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353580,Manor Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
353580,Manor Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.59
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
353580,Manor Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
353580,Manor Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353580,Manor Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.06
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
353580,Manor Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353580,Manor Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,14.4
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
353580,Manor Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.66
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,87.8
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
353580,Manor Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353580,Manor Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,14.4
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
353580,Manor Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.56
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,88.5
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.2
353580,Manor Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353580,Manor Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,14.3
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
353580,Manor Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.17
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
353580,Manor Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353580,Manor Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,14.3
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
353580,Manor Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353580,Manor Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,14.4
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353580,Manor Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
353580,Manor Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353580,Manor Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,14.4
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353580,Manor Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.1
353580,Manor Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
353580,Manor Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,14.4
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
353580,Manor Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
353580,Manor Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353580,Manor Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,14.4
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353580,Manor Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
353580,Manor Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
353580,Manor Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
353580,Manor Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,65.6
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
353580,Manor Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
353580,Manor Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
353580,Manor Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
353580,Manor Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
353580,Manor Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
353580,Manor Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.77
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
353580,Manor Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353580,Manor Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
