Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
353580,Manor Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
353580,Manor Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
353580,Manor Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
353580,Manor Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
353580,Manor Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353580,Manor Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
353580,Manor Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353580,Manor Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353580,Manor Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
353580,Manor Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
353580,Manor Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.43
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353580,Manor Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353580,Manor Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
353580,Manor Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
353580,Manor Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
353580,Manor Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
353580,Manor Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.5
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
353580,Manor Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
353580,Manor Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
353580,Manor Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.72
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
353580,Manor Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353580,Manor Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
353580,Manor Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.23
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
353580,Manor Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
353580,Manor Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
353580,Manor Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.28
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
353580,Manor Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
353580,Manor Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
353580,Manor Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.54
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
353580,Manor Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
353580,Manor Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
353580,Manor Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.14
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.46
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
353580,Manor Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
353580,Manor Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.73
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
353580,Manor Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
353580,Manor Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
353580,Manor Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
353580,Manor Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
353580,Manor Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
353580,Manor Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.88
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
353580,Manor Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
353580,Manor Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
353580,Manor Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
353580,Manor Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
