Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
353580,Manor Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
353580,Manor Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
353580,Manor Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353580,Manor Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
353580,Manor Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
353580,Manor Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.14
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.87
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
353580,Manor Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
353580,Manor Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
353580,Manor Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
353580,Manor Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
353580,Manor Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
353580,Manor Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.73
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.9
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
353580,Manor Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.81
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
353580,Manor Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.52
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.48
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
353580,Manor Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
353580,Manor Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
353580,Manor Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.77
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.66
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,90.2
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
353580,Manor Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
353580,Manor Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.5
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
353580,Manor Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.43
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
353580,Manor Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
353580,Manor Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.6
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
353580,Manor Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.58
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,84.8
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
353580,Manor Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353580,Manor Park,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.7
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
353580,Manor Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
353580,Manor Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
353580,Manor Park,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.8
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
353580,Manor Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353580,Manor Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
353580,Manor Park,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353580,Manor Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353580,Manor Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353580,Manor Park,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.0
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
353580,Manor Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
353580,Manor Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353580,Manor Park,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353580,Manor Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353580,Manor Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
353580,Manor Park,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.1
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353580,Manor Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
353580,Manor Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353580,Manor Park,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353580,Manor Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
