Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353580,Manor Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353580,Manor Park,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.2
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353580,Manor Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353580,Manor Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
353580,Manor Park,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353580,Manor Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
353580,Manor Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353580,Manor Park,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353580,Manor Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353580,Manor Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
353580,Manor Park,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.3
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353580,Manor Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353580,Manor Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353580,Manor Park,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353580,Manor Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353580,Manor Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353580,Manor Park,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353580,Manor Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353580,Manor Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
353580,Manor Park,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353580,Manor Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353580,Manor Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353580,Manor Park,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353580,Manor Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
353580,Manor Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353580,Manor Park,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353580,Manor Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
353580,Manor Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
353580,Manor Park,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
353580,Manor Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
353580,Manor Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353580,Manor Park,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353580,Manor Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.71
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
353580,Manor Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353580,Manor Park,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
353580,Manor Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.99
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
353580,Manor Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
353580,Manor Park,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353580,Manor Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.31
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
353580,Manor Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
353580,Manor Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353580,Manor Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
353580,Manor Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
353580,Manor Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
353580,Manor Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
353580,Manor Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
353580,Manor Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.4
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353580,Manor Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353580,Manor Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
